Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,52.25
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94064
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9158
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81338
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,76.5
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,75.5
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,125.88
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.38
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,237.12
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,296.12
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.38
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,193.38
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,261.88
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.62
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,215.38
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,309.88
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.75
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.25
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98334
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98175
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96027
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Max),A,41.25
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,61.5
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.88
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,54.38
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98157
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97836
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,74.38
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,41.12
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.38
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.31
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93826
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92459
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82708
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,77.25
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,55.25
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.5
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,75.75
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,125.62
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.62
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,223.88
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,293.62
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.75
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,214.12
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,284.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.38
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,229.62
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,338.38
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.12
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98657
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9603
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96143
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,52.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98175
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99615
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99823
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.75
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96097
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89908
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,92.75
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,57.75
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.12
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,144.75
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,74.88
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,102.25
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.12
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,223.5
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,292.75
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,240.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,295.38
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.25
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,233.25
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,337.75
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.12
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.38
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.44
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.31
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99023
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94446
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96558
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,77.62
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.75
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,61.38
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98087
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99603
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98456
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,62.25
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.38
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.38
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
