Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97385
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88214
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.88
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,70.25
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,77.25
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,143.12
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,263.5
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,353.62
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,228.62
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,314.88
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,215.88
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,308.25
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.25
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.94
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9903
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95419
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95697
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,51.38
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98175
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99637
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97696
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.25
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96872
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92224
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.25
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99722
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,107.75
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,68.88
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,156.75
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.62
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,77.25
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,169.62
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.75
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,205.88
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,308.75
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.75
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,216.38
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,317.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.75
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,227.5
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,350.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.69
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9964
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93674
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95651
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Max),A,62.5
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,90.75
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.75
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,49.12
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98511
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99619
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97729
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98425
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,61.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93179
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99805
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,105.5
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,78.62
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,122.25
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,172.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,145.88
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,75.38
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,130.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.12
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,233.5
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,336.75
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.88
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,226.12
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,312.75
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.75
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,266.62
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,348.12
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99796
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93088
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.957
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Max),A,55.62
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,85.25
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.88
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99615
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98477
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98123
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92047
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.38
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
