Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,72.5
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.25
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,131.75
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,75.75
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,112.25
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,242.12
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,319.38
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.25
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,226.25
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,297.38
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,234.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,301.38
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.07
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99655
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94592
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95853
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,52.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,74.88
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9747
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9949
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96979
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89465
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.12
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.62
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,58.12
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,75.62
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,115.88
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.75
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,256.12
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,312.12
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.12
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,216.5
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,285.75
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,218.88
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,281.38
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.62
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.87
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.13
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99759
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9559
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96698
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,52.25
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,78.75
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.88
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97305
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9953
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97708
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,35.38
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96567
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88931
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,63.88
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.25
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,77.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,157.75
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.75
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,264.12
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,329.25
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.75
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,198.5
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,254.38
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.25
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,210.25
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,286.75
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.38
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.81
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.5
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99811
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95477
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95737
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.88
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,92.12
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98868
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96493
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,54.62
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.75
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95947
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91751
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,59.38
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
