Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,88.62
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,156.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.38
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,287.5
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,369.5
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,192.5
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,253.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.38
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,235.62
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,296.5
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.63
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.37
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99783
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9577
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96011
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,80.62
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98526
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99496
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99716
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98087
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94739
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91907
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,61.88
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.12
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,73.88
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,120.62
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.88
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,241.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,339.12
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.75
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,207.5
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,284.25
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.38
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,229.12
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,313.88
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.25
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.69
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98547
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92459
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9653
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,54.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,54.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97751
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99768
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95264
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92459
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9975
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,77.88
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,125.75
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.75
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,145.75
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.25
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,76.62
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,133.12
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.62
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,211.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,274.5
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.38
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,216.5
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,284.88
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,266.62
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,332.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.62
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.19
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98831
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92026
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9646
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,55.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.56
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98364
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99677
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99829
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.25
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98398
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,63.38
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97766
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95691
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93735
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99689
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,79.75
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,45.38
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,143.5
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,136.12
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.25
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,73.62
