Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,118.5
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.25
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,218.75
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,337.75
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.88
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,219.88
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,319.5
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.88
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,247.25
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,345.5
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.25
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.19
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98953
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92291
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96304
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,49.62
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,48.12
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98206
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99689
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99353
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,73.88
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9744
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96216
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,59.12
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,30.62
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,72.12
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,104.5
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.62
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,218.62
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,319.5
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.38
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,222.12
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,293.38
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,218.88
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,285.25
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.12
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.94
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99109
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92731
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97687
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,53.62
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97824
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99612
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99652
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.12
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93991
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93597
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91931
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,54.62
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,74.5
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,100.88
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.12
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,209.5
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,271.62
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,228.5
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,289.5
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,226.12
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,308.25
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.69
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.63
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98663
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92596
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95621
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,49.62
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99554
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99762
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97964
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97952
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96371
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,52.75
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,69.88
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,94.25
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.75
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,215.75
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,282.38
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.62
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,208.38
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,290.5
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,223.88
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,284.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.75
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.19
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.75
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
