Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99658
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92599
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95428
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,66.25
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.75
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.5
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98303
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99622
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99677
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97098
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,59.12
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,65.5
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,102.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.75
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,221.88
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,315.25
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.75
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,224.12
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,299.62
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.25
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,212.25
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,288.38
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.88
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.75
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99683
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93136
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9353
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97983
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99567
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99655
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9693
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.5
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.25
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,75.5
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,140.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,64.25
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,111.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,232.75
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,308.25
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.38
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,217.75
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,316.88
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,216.5
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,290.5
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.62
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.12
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99649
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94794
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94168
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,56.25
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,53.62
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98596
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99673
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.62
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.12
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.38
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97266
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.75
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,77.62
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,147.25
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,63.25
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,103.38
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,241.25
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,324.62
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.12
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,228.12
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,328.62
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.12
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,214.25
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,306.12
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.75
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.62
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99243
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93338
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93619
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,71.25
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,44.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
