Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98254
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99686
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.5
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91742
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,29.62
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,76.88
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,47.75
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,83.62
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,154.25
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,62.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,96.88
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,241.25
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,310.88
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,220.12
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,309.12
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.38
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,236.12
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,323.5
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.25
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.31
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98251
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92688
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94046
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.44
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9971
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90533
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,60.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,43.75
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.62
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96298
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.75
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,64.88
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.12
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,62.88
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,96.62
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,221.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,300.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.62
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,220.62
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,294.62
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.62
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,226.75
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,314.75
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.38
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.81
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.75
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99222
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93603
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95691
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,51.5
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,43.88
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98379
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99365
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99655
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89102
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,65.75
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,44.62
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.12
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9552
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,61.75
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,141.25
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,60.88
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,90.75
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.62
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,237.88
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,307.12
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,226.25
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,305.12
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.75
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,222.5
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,296.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.38
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.31
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98837
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98975
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96091
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Max),A,49.5
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,37.75
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,55.25
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,48.0
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,63.38
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97885
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99411
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99619
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
