Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97067
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90375
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,44.5
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,61.62
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,111.62
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.12
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,177.38
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,267.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,190.5
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,265.88
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.25
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,170.5
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,269.62
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.25
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99518
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95145
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96481
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97754
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99139
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99603
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94885
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96435
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97516
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96472
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94263
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,43.38
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,59.12
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,100.12
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.38
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,179.12
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,247.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,185.5
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,265.12
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.88
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,181.88
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,260.38
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.12
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.69
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99319
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95019
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97531
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,54.5
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97836
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99518
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99619
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94397
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96078
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95627
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,48.5
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,59.38
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,117.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.12
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,194.75
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,260.38
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.25
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,188.62
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,264.5
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.12
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,201.12
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,275.88
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.81
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.06
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.987
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93201
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97613
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97653
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99561
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99796
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97049
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
