Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96887
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96048
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.12
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,54.62
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,62.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,110.38
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,181.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,254.88
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,212.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,294.88
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.25
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,205.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,296.62
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.38
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.12
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99106
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97034
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99402
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,54.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,59.12
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98196
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99545
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99658
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95822
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97372
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94717
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.88
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,56.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,58.75
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,111.25
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,182.38
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,273.5
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,211.75
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,285.88
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.25
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,205.5
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,278.25
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.12
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.5
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98712
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92456
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98093
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.69
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98419
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99673
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95306
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,59.62
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97156
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93945
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,51.25
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,60.5
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,121.5
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.12
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,162.38
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,225.75
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,196.75
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,275.5
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.62
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,192.88
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,272.88
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.12
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.94
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.12
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97961
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93347
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98511
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98193
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99219
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99695
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97449
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93063
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,49.5
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
