Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,36.88
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,20.88
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,55.75
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,104.88
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.75
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,168.12
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,229.12
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,220.5
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,277.62
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.88
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,184.38
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,251.75
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99042
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92782
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97314
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,54.62
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.93
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98682
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99133
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9964
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94965
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95798
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97415
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95062
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,45.25
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,68.75
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,61.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,107.88
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.12
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,165.62
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,238.12
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,190.62
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,292.75
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.12
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,188.38
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,276.62
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.38
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.31
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.25
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9938
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91962
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97223
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Max),A,59.5
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,32.88
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,78.88
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.12
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99359
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99716
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94403
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,53.88
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95825
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96143
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,62.62
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,52.5
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,58.5
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,115.25
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.38
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,152.12
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,252.25
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,201.88
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,296.38
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.88
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,178.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,268.25
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.12
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99612
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92926
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97659
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Max),A,69.88
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,83.62
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.38
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.12
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9866
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9982
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.5
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,93.5
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9668
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96866
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95621
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96277
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,66.62
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
