Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,56.5
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,105.62
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.38
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,181.25
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,288.62
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,194.62
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,309.88
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.75
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,202.12
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,291.62
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.75
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.25
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9985
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91568
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97604
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Max),A,86.25
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,53.12
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,52.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,110.25
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9845
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99591
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99759
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.88
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,67.88
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96832
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95663
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,77.25
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,52.75
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,59.5
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,128.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.88
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,208.62
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,308.88
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.12
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,203.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,294.5
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,225.12
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,321.38
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.44
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.12
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99829
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94961
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98236
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Max),A,68.75
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,39.75
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,88.62
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.62
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98834
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99713
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99844
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,49.5
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97824
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94659
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,67.12
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,54.75
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,110.75
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,206.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,268.38
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.12
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,198.62
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,299.5
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.88
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,201.25
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,285.88
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.88
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.44
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.81
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9953
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90597
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96817
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Max),A,71.5
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,91.5
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98517
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99796
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99924
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,66.88
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.88
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,122.5
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.38
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96701
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96857
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,49.75
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,85.12
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,52.12
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,136.5
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
