Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,59.25
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,143.5
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,184.88
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,280.25
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.62
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,239.62
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,307.88
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.38
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,224.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,325.38
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.12
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.69
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99713
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92395
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97031
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Max),A,65.38
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,88.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,94.5
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99838
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99933
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,58.38
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,115.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.12
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97559
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94897
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98401
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,55.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,41.88
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99777
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,99.38
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,68.25
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,137.75
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.75
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.75
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,68.25
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,189.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.62
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,176.38
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,279.62
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,229.38
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,321.25
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,288.75
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,402.62
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.62
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99506
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89807
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97491
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Max),A,60.88
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,95.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,83.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98325
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99625
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99808
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97925
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97671
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,59.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,37.62
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98358
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95697
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98013
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99747
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,80.12
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,55.38
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.38
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,61.75
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,158.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.38
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,155.75
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,258.62
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,205.5
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,276.25
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.62
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,232.25
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,366.75
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.62
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.56
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99594
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91946
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98422
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,71.75
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.25
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.63
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97134
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99597
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99823
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.75
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97333
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98154
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,66.88
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,34.88
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96069
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96591
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,55.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,56.75
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,152.38
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.88
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,182.25
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,253.88
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,175.5
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,245.25
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,214.25
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,350.5
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.12
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
