Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.06
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99817
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94559
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96826
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Max),A,99.25
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,59.62
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,42.75
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,122.25
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.75
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97223
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99255
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99838
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98218
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97513
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91949
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,61.12
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,56.25
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,142.12
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.88
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,176.75
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,311.88
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.12
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,193.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,261.25
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,199.25
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,312.38
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.12
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.06
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.19
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9957
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95645
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95306
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,81.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.75
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99631
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99847
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,67.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,122.12
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98202
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,60.25
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,95.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.38
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97778
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92535
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99744
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,86.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,55.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,59.75
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,158.88
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,184.88
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,274.75
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.12
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,219.25
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,315.88
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.38
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,240.75
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,351.5
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.88
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.12
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.63
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98556
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89798
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97302
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Max),A,54.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,65.5
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.12
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.995
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99777
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99911
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,89.25
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,110.62
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.38
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,122.25
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.12
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9342
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,48.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,74.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,61.62
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,127.12
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.62
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,183.62
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,296.12
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,219.12
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,335.12
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.75
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,240.75
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,337.38
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.31
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98248
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90155
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95248
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
