Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.25
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99136
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99686
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99869
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.25
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99747
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97122
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94629
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,30.62
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,19.5
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,53.12
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,106.88
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.25
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,189.62
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,269.75
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,235.88
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,291.5
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.12
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,214.88
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,323.75
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.94
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98022
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90341
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95776
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,44.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99695
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99915
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,56.25
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.62
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,105.38
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,132.12
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.88
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99774
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.62
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.25
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96948
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96863
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96066
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96887
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,48.62
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,103.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,193.25
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,321.12
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.25
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,204.62
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,300.12
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.12
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,219.5
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,317.25
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.88
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.69
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.31
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98926
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89242
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95554
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Max),A,26.38
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,12.12
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.88
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99237
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99698
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9989
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,51.25
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.25
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.38
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98856
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,43.88
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97635
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96698
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96951
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,53.12
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.5
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96686
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,42.62
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,60.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,139.12
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.12
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,169.62
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,242.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.88
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,181.25
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,275.62
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.38
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,227.75
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,317.62
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.62
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.62
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.75
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98636
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92273
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95993
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,64.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.81
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99158
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99551
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9986
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
