Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.75
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,117.12
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96588
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95364
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9628
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,46.62
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,54.12
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,124.75
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.75
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,146.75
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,267.88
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,167.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,286.12
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,208.75
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,297.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.38
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.56
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.19
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99283
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90997
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96545
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Max),A,52.25
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,74.75
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.12
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,59.38
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99637
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99866
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,47.88
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,97.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.62
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,96.88
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,58.75
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96216
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.12
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.12
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,58.88
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,51.38
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,94.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.25
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,210.5
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,297.88
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,216.62
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,290.25
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.38
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,206.75
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,317.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.63
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.69
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98215
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9068
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95071
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.88
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99237
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99759
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99866
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,51.75
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,97.75
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,130.62
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.38
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96313
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96201
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,51.75
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97925
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96973
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97165
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,72.62
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,44.75
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,55.5
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,154.25
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.12
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,152.12
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,283.38
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.75
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,182.88
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,302.38
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,238.62
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,363.75
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.25
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98914
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92264
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95871
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,57.25
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,50.38
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99411
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99609
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99875
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,117.62
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
