Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93097
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97528
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.25
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.81
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99744
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,82.62
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,54.75
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,76.5
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,169.25
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,166.12
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,242.5
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,186.38
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,294.62
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,213.5
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,364.12
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.75
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.44
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.13
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99176
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98883
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94595
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,78.38
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.38
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99442
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99759
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99878
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,49.75
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,109.25
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,112.25
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.62
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92847
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,54.38
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96661
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96091
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,58.38
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.88
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,53.38
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,106.75
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.25
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,196.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,294.38
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.62
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,250.12
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,345.75
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.12
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,217.75
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,345.75
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.38
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.13
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98172
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90695
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95105
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98511
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99725
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99927
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,82.5
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.12
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,125.12
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.62
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,141.5
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.62
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.5
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97879
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95618
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95883
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95871
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,48.62
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,47.88
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.25
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,60.75
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,126.62
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.88
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,178.38
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,300.62
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.75
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,216.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,344.62
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.12
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,239.62
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,342.38
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.38
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.25
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.31
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99518
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90845
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9454
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.25
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.38
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99298
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99847
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99918
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,64.12
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,133.75
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.38
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,139.12
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94983
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97574
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
