Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97024
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96725
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.75
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,41.12
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,21.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,50.75
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,122.5
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,184.88
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,274.62
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.25
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,205.25
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,320.5
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.88
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,201.62
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,346.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.75
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.5
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.13
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99396
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90576
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93634
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.38
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97845
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99722
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9986
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,114.5
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,142.5
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9469
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97919
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97021
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93841
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,46.62
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,23.5
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,54.12
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,112.88
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.75
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,165.62
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,259.12
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,167.88
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,281.38
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.25
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,202.5
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,343.75
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.56
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99014
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91519
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93378
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,49.12
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98239
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99677
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99835
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,60.88
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,104.12
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.88
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95993
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97644
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,56.38
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96408
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95596
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,70.12
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,41.5
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,119.38
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.62
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,170.62
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,251.75
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.88
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,176.88
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,308.62
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.75
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,192.25
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,290.5
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.56
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99048
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92493
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9126
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98309
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99643
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99841
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.62
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95828
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97186
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95908
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96844
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94467
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
