Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,66.38
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,136.5
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.25
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,146.62
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,234.75
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,206.88
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,283.88
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.12
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,188.38
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,268.25
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.12
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,26.69
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99347
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93103
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90256
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Max),A,52.25
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,66.88
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98447
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99725
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99844
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,99.12
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96332
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96316
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,55.5
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97031
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96533
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95819
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,125.38
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,61.5
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,151.25
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,50.38
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,154.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.88
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,150.88
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,252.62
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.38
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,176.5
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,314.5
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,193.5
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,260.38
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.56
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,28.06
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99655
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89499
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94186
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Max),A,48.5
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.75
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,79.38
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.31
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99548
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99881
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,79.25
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,108.12
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93256
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96887
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93912
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95145
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99731
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,78.38
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,54.88
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,52.75
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,142.62
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.88
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,162.62
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,260.25
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,176.5
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,242.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,206.88
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,338.62
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.75
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.12
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.87
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99768
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86459
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96411
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,66.25
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,65.5
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99008
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9964
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99899
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,60.75
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.88
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,112.62
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.62
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97293
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87552
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97198
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95621
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95102
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96487
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
