Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,72.88
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,58.88
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,143.12
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.12
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,160.5
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,240.75
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,146.75
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,253.38
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,203.38
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,305.5
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.25
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.63
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99789
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89264
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94128
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Max),A,54.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,79.12
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98926
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99689
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99814
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.12
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.12
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9639
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91522
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,26.12
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96817
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95489
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94183
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,55.62
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,50.12
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,92.5
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,153.88
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,256.5
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,144.62
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,240.88
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,181.5
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,246.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.63
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9942
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9227
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94958
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97159
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99503
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99686
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93362
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97241
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96838
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95554
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96832
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,79.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.62
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,48.75
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,111.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.75
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,141.5
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,259.38
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,171.38
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,258.25
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,179.88
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,234.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.06
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99527
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91034
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92749
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96637
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99414
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98166
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90603
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97809
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96197
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94165
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,78.5
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
