Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,46.62
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,89.25
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.75
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,156.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,212.25
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,168.12
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,245.12
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,156.25
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,221.25
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.5
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,22.62
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98029
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92554
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9035
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,64.5
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.63
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97681
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99185
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,18.75
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,11.25
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92047
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96381
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94226
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,92.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,53.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,141.25
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,47.12
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,107.75
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.88
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,160.5
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,225.38
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,151.38
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,228.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,151.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,259.38
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.62
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.44
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92612
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92984
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92782
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9697
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99609
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99478
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95871
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91455
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97632
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94794
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95099
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.12
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99844
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,147.5
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,98.25
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,171.62
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,132.5
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,56.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,192.38
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,136.12
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,140.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,198.62
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,142.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,182.38
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,213.12
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,325.38
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.38
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.19
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98737
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91522
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95364
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.12
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97897
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99701
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,93.38
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94946
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93124
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97852
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94522
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95642
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9563
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,70.75
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,132.62
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.88
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,143.75
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,198.12
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,121.25
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,176.12
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,196.5
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,281.12
