Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.38
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.81
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.25
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97821
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95813
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95776
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,59.12
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.5
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97937
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99341
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99475
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95395
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92056
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,59.12
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94858
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9078
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9552
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97168
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,92.25
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,47.38
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,134.62
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,127.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,210.5
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,118.12
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,222.25
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,173.88
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,284.38
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.06
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98923
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91736
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96838
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Max),A,61.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,51.5
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,72.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.75
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.25
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98224
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99472
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99734
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9259
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91995
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,85.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,63.75
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.88
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89673
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80862
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88641
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,60.25
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,93.12
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,194.5
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,130.25
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,121.75
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,169.12
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,116.62
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,198.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,218.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,305.75
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.19
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.06
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98074
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87808
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93585
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Max),A,51.5
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,61.75
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98328
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99399
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99692
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90484
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91724
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,62.25
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88315
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80389
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81558
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96713
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,64.25
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,53.75
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,163.62
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,102.88
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,153.25
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,113.88
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,162.88
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,161.5
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,285.88
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.44
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93692
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92023
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93796
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Max),A,33.0
