Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97891
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99567
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98383
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.44
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8576
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87985
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.12
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88064
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83017
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82211
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95819
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,51.88
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,49.12
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,105.25
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.62
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,100.5
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,140.25
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,119.38
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,157.88
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,149.62
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,204.5
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.69
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94455
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92612
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95026
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97543
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9957
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,18.75
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,10.25
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90134
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89035
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.56
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.5
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88125
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83349
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78589
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95657
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,60.5
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,23.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,45.38
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,87.25
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.62
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,102.25
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,142.88
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,120.12
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,164.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,117.88
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,190.62
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.75
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.75
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.906
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91745
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94385
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.93
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98761
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99673
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98868
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93231
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92996
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.19
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.75
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86453
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83075
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83142
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94961
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96124
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,37.12
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,22.62
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,45.5
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,156.75
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.75
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,106.12
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,162.12
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,110.38
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,165.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,130.12
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,197.88
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.44
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.38
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96109
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92822
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92569
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98145
