Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99655
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98532
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95673
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96149
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.94
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.75
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.06
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8652
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82165
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81314
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,19.25
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93564
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95679
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,40.12
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,49.25
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,84.75
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.38
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,114.25
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,170.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,114.12
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,168.75
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,147.25
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,208.88
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.62
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98724
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92285
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93677
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97513
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99472
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98032
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91785
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97443
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,20.38
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,10.12
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.37
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.25
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85431
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81061
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75735
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,23.38
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96435
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,21.25
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,44.25
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,99.38
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,117.12
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,156.12
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,114.25
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,140.12
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,130.5
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,167.38
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.37
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95801
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93512
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95212
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9769
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99472
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.987
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,12.12
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91089
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96677
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,26.38
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.69
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.37
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86236
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80642
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73303
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95642
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97736
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,27.88
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,45.88
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,93.75
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.62
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,109.5
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,160.62
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,112.12
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,169.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,128.75
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,171.25
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.63
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96716
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92486
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94491
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,51.38
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99048
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99612
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99158
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.88
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
