Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89847
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9581
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.5
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.25
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86383
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81881
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76205
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97195
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,20.12
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,44.5
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,86.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.25
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,110.88
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,175.5
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,111.5
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,189.12
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,122.75
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,178.75
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.81
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.979
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95459
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93521
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99048
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99527
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98984
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,23.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93558
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95779
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.87
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86441
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83951
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7539
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,21.5
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95398
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,36.12
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,20.38
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,44.25
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,75.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.62
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,109.5
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,180.62
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,126.25
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,180.75
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,130.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,176.5
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.87
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.5
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99335
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89319
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92877
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,46.38
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96875
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9949
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97903
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,22.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9032
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9498
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,21.62
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.44
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87033
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84958
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74881
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,20.38
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94617
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9736
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,18.38
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,44.88
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,82.38
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.12
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,106.12
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,140.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,112.62
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,154.38
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,123.5
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,157.88
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.68
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98911
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91424
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93619
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,12.12
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.25
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97156
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99542
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98279
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91492
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92782
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
