Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.37
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89017
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86075
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74664
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,23.38
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95599
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96823
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97018
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,17.5
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,44.25
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,76.75
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.75
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,112.25
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,148.88
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,113.62
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,153.38
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,117.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,171.62
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.88
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98102
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91296
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97079
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Max),A,21.38
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,10.62
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96902
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99579
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98584
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92905
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94333
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.88
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.06
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88244
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85284
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70907
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92868
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97159
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,30.5
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,20.38
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,43.38
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,98.38
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.12
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,112.38
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,144.88
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,114.88
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,190.25
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,120.25
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,168.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.62
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98547
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8876
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97253
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98257
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99854
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99445
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.62
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.38
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88827
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96124
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99228
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.31
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93777
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84472
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71371
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,49.62
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92346
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96597
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,38.75
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,41.25
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,93.5
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,113.88
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,173.38
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,129.5
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,196.88
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,130.62
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,197.38
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.88
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.69
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96323
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91022
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96857
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,10.88
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98242
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99551
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99088
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.75
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.75
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83963
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94363
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,21.62
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.63
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.69
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89511
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81103
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75512
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
