Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92157
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,18.75
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,43.62
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,74.75
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.12
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,114.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,154.88
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,109.25
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,167.12
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,122.25
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,191.62
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.19
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.56
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9577
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90439
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97238
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.25
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97211
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91644
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94257
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,19.38
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.44
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89056
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82327
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73907
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,25.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9498
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95517
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,45.38
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,42.5
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,71.5
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.88
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,115.88
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,139.38
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,111.5
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,140.88
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,125.38
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,163.62
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98291
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9061
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96786
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Max),A,20.12
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9718
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99588
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,20.38
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.88
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89609
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92358
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,24.88
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.25
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87713
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81872
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76324
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,20.88
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95102
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94314
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,17.88
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,42.75
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,74.38
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,116.75
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,143.25
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,112.88
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,141.25
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,130.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,154.88
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98294
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90054
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97128
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Max),A,19.25
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,10.5
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97064
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99548
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98148
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.44
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85763
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95834
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,18.88
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.38
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.19
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.5
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85919
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80462
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73596
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,19.12
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
