Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93451
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9552
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97147
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,31.25
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,41.38
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,79.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.75
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,108.38
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,141.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,110.12
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,129.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,121.62
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,156.75
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98834
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87509
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97757
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.44
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97372
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.996
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97794
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88116
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92856
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.56
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.75
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85611
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81378
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76986
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,21.25
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92575
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95825
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97592
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,19.38
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,126.75
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,114.5
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,163.12
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,108.88
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,136.88
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,124.5
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,168.25
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.25
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.12
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97293
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89532
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9747
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97217
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99359
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98083
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87921
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95755
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.94
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.87
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8533
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8081
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76638
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,18.75
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97702
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.961
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,37.5
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,43.25
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,73.25
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,103.75
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,162.75
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,111.12
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,139.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,128.5
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,170.5
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96457
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89987
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97147
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97241
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99286
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98456
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90533
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96616
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98474
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.12
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.87
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.75
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87295
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81445
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76477
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93704
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96967
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,31.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,17.5
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
