Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,42.12
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,107.62
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,109.62
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,148.75
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,113.75
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,137.25
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,123.62
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,160.25
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.12
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97861
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90912
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97696
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96863
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98102
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,21.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87829
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93014
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88269
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81729
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76034
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,20.12
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93146
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,31.25
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,42.38
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,74.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.25
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,109.75
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,151.75
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,114.25
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,138.75
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,129.62
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,159.62
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.63
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97675
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85785
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97433
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.81
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97345
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99536
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97879
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.44
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9079
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90549
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,18.62
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.5
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.25
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86755
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82223
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7702
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,18.38
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92343
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94134
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,42.75
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,74.38
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.25
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,114.5
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,149.75
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,110.75
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,134.88
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,127.25
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,167.62
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98111
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86987
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97537
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Max),A,22.38
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96979
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99438
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97989
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93201
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9061
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.31
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87243
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82037
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76239
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,21.25
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92596
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94449
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96902
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,21.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,42.62
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,101.75
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,106.12
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,148.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,114.88
