Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,140.25
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,131.38
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,172.12
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96967
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89276
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96909
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9783
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99548
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92166
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93756
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,22.75
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.13
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.56
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8464
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79846
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74838
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93512
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94632
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,35.62
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,22.75
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,43.5
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,114.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.62
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,108.38
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,146.5
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,114.75
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,130.62
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,128.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,168.62
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.25
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97058
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92328
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96863
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97201
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99539
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,20.75
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.12
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92062
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92264
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.75
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.06
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86621
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81375
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76864
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,20.62
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92828
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9263
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,37.5
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,42.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,96.75
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.12
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,105.25
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,135.88
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,114.62
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,149.12
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,135.38
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,177.62
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.06
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97812
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89102
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97247
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Max),A,23.38
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,12.12
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97549
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.995
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97967
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,22.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90451
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93249
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.37
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.81
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86233
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82809
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74554
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,21.62
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92731
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94635
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,34.62
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,43.75
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,103.88
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.12
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,104.12
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,128.88
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,115.62
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,139.5
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,126.75
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,166.38
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97934
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92511
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96835
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
