Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Max),A,19.62
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,10.75
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97153
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99527
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97867
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,18.38
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.12
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88598
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91406
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.25
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.06
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.94
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86737
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8331
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76541
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,18.12
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95877
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95938
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,40.12
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,43.75
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,80.5
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,113.12
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,135.75
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,118.75
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,135.12
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,129.5
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,164.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98529
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91891
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96609
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Max),A,22.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,11.38
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97574
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97977
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,22.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88391
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91989
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.19
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.19
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86572
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82907
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75805
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95547
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96011
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,43.38
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,43.12
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,99.5
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.38
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,113.12
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,136.38
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,119.12
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,135.25
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,138.12
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,172.88
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98001
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9122
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96381
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Max),A,22.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97488
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99539
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98437
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85226
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91449
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,18.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.88
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.75
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.19
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87369
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82077
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74087
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93854
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96393
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,45.88
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,30.62
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,44.88
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,83.75
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.25
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,113.62
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,144.5
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,119.12
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,144.25
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,135.38
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,172.62
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.31
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96799
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91574
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97119
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
