Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97653
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9809
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,22.5
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.94
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84967
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92316
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.5
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.13
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88348
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83053
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76132
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,21.5
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92206
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95895
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97678
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,44.5
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,79.38
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.25
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,115.88
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,139.62
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,121.75
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,152.25
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,134.75
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,178.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.94
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98315
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90875
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97626
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96829
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99579
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97824
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90014
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96439
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.69
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.19
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8649
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81311
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75738
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,18.88
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92602
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94501
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96353
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,44.25
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,85.38
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,115.25
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,159.5
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,120.62
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,139.25
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,125.88
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,161.12
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.44
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.5
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98294
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90692
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97476
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97095
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99585
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97955
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90503
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96542
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.75
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.87
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87201
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8211
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75656
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,18.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93259
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96121
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96664
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,18.38
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,79.75
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,110.5
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,149.5
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,120.38
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,143.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,125.75
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,159.38
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98822
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92267
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97446
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Max),A,23.5
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96991
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99597
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98367
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.88
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
