Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.31
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85998
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94104
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.44
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.13
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.75
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86648
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80331
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.763
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,22.38
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96503
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9657
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95962
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,17.25
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,44.88
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,93.25
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.75
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,113.12
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,150.5
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,119.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,138.88
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,122.75
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,168.25
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.25
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99216
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91815
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97317
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97171
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99564
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.88
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85476
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92847
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,23.38
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.37
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.25
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.37
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86087
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79672
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77414
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,20.62
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9617
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96631
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95883
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,17.88
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,45.25
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,83.25
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.88
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,118.5
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,149.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,119.25
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,142.62
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,125.25
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,158.38
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.06
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99362
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91205
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97021
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.31
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97369
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9949
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97784
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92447
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94046
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.25
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.63
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.875
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81732
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79409
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,18.12
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94345
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96118
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96225
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,59.75
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,21.62
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,45.12
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,108.25
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,124.25
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,158.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,116.5
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,150.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,134.62
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,192.38
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.44
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98953
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91958
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97729
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97159
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97687
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90823
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9324
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,23.5
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
