Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.69
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.06
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86712
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80649
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80905
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,22.38
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9346
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,65.62
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,120.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.88
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,118.5
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,161.5
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,121.62
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,146.25
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,124.12
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,205.38
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9899
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91971
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96417
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96835
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99548
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96316
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9093
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94565
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.25
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86737
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82141
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8078
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,17.75
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90109
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96698
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,35.75
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,20.38
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,47.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,80.88
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,120.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,152.5
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,128.75
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,155.38
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,130.12
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,165.12
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99292
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89319
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96341
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,61.5
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97403
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99612
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96866
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92151
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95987
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.56
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.06
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87048
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8255
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79141
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,18.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94318
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97281
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,74.75
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.38
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,133.88
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,180.12
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,124.25
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,155.62
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,126.75
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,171.25
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98819
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90213
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96631
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,54.75
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96857
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99625
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95535
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90426
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91852
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98364
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.93
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.44
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88092
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8396
