Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79919
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,21.38
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94861
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96826
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96484
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,37.75
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,20.62
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,48.38
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,105.25
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,129.75
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,172.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,126.5
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,151.5
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,124.25
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,161.62
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.5
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99551
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90304
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96829
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.25
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97556
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99564
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.957
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,26.12
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88324
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90314
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.82
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.87
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.06
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87015
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83035
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8024
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,26.12
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94638
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96783
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,19.38
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,50.12
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,101.88
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,139.25
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,178.5
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,124.88
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,150.12
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,131.75
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,166.25
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99545
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9331
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9693
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,56.75
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97662
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99496
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95947
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87848
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95242
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,18.38
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.25
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86905
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82489
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82852
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,25.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92673
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96826
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,50.75
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,104.38
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,124.75
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,175.75
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,131.25
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,165.38
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,132.5
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,169.12
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.38
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99365
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92026
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97064
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97229
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96329
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9187
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,21.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.5
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.94
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86294
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81613
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79928
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,20.12
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
