Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93066
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97198
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97189
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,22.5
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,51.75
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,99.12
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.88
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,120.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,161.5
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,131.75
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,157.75
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,130.12
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,165.5
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99149
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93945
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97107
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Max),A,23.5
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96915
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9953
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96863
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94415
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.06
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.75
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87771
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83255
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81799
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,17.88
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91772
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95807
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,38.62
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,52.25
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,92.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,120.12
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,152.88
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,133.38
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,167.38
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,132.38
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,163.75
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.06
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97897
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92001
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97284
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97229
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99466
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96173
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95257
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87561
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86163
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85327
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,21.5
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94363
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96466
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,36.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,53.5
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,83.12
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.88
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,125.5
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,156.5
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,143.25
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,164.75
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,138.62
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,178.62
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96304
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91977
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9679
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97092
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99521
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95279
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95895
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9642
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,17.75
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.12
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.25
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88818
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83539
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84308
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95355
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97324
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97253
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,37.38
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
