Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,87.62
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.38
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,120.75
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,158.25
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,130.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,166.5
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,141.62
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,170.62
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.44
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97031
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94104
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97101
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Max),A,23.5
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97403
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99451
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9606
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96213
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94278
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,19.12
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.88
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88528
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83926
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84936
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,20.25
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95166
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97784
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96634
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,21.5
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,53.62
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,84.88
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.12
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,127.88
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,159.75
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,129.88
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,159.38
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,140.12
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,170.88
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9798
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9288
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97168
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97333
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99445
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96872
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93713
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93545
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.87
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88702
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82846
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8338
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94348
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96631
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96872
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,35.75
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,55.12
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,101.62
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,129.62
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,157.62
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,127.12
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,154.12
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,142.25
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,181.5
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97281
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92041
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97095
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97101
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99478
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95782
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92523
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92193
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.94
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.31
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88824
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83011
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83047
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94675
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96457
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97632
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,53.38
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,54.75
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,97.5
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
