Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,129.38
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,156.25
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,123.88
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,157.25
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,141.38
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,189.75
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98599
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92328
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98105
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97589
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99286
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95819
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95331
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94464
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.87
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.25
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88891
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82956
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82986
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,22.75
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97742
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9592
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,44.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,60.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,97.5
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.12
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,139.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,169.12
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,125.62
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,147.88
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,148.5
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,203.38
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99329
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94156
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99445
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Max),A,53.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,34.88
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,74.75
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.12
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97189
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99249
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96069
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96036
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95151
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.56
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.31
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91369
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85345
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85287
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,19.5
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97079
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95807
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,38.88
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,62.5
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,109.75
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.12
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,149.25
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,196.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,130.62
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,171.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,166.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,239.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
